Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
