Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.79
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.85
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.26
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
