Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
341879,Shiphay Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
