Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.94
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
