Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.46
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
341879,Shiphay Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
341879,Shiphay Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
