Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
