Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
