Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
