Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
