Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
