Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.53
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.18
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
