Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.42
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
