Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
341879,Shiphay Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.51
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.88
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
341879,Shiphay Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
341879,Shiphay Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.11
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.11
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.32
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
