Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.42
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.86
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
341879,Shiphay Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.17
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
341879,Shiphay Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.86
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.98
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.64
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,28.9
