Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.35
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.16
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
341879,Shiphay Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
341879,Shiphay Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.2
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
341879,Shiphay Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
341879,Shiphay Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
341879,Shiphay Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
