Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
