Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
