Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
