Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
