Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
