Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.93
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
