Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
341879,Shiphay Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
