Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
