Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
