Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
