Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
