Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
341879,Shiphay Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
341879,Shiphay Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.81
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.72
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.1
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
