Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.21
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
341879,Shiphay Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
341879,Shiphay Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
