Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.65
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,30.7
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
341879,Shiphay Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,33.68
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,140.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
341879,Shiphay Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,32.63
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.26
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.9
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.49
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.49
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.5
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.72
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.8
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
