Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
341879,Shiphay Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.26
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.18
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.77
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
