Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.76
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.58
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,28.6
