Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
