Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
