Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.34
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
