Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
