Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
