Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.97
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
