Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
341879,Shiphay Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
