Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
