Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
341879,Shiphay Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
