Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.7
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.7
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
