Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.92
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.27
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.52
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,30.8
