Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.68
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,30.7
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.37
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.65
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.51
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.6
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.41
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.7
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
341879,Shiphay Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.2
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.27
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.85
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
