Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.93
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341879,Shiphay Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.45
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.27
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.46
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
341879,Shiphay Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.37
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
341879,Shiphay Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
341879,Shiphay Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
