Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
341879,Shiphay Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.77
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
