Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
