Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
