Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
