Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
