Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
