Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
