Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
