Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
