Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
