Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.2
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
