Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
