Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
341879,Shiphay Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
