Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.72
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.0
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
341879,Shiphay Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.03
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,30.9
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
341879,Shiphay Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,30.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
