Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,30.7
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,30.6
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,30.5
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,30.4
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
341879,Shiphay Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.45
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,30.3
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
341879,Shiphay Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
