Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
341879,Shiphay Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,30.1
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
341879,Shiphay Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,30.0
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,29.9
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
341879,Shiphay Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
341879,Shiphay Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,29.8
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
341879,Shiphay Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,29.7
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
341879,Shiphay Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,29.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
341879,Shiphay Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
