Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.82
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
341879,Shiphay Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,29.5
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
341879,Shiphay Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
