Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
