Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
