Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
